Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,transformer,,Temperature,C,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
