Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
