Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
