Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,transformer,,Temperature,C,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,transformer,,Temperature,C,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,transformer,,Temperature,C,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,transformer,,Temperature,C,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,transformer,,Temperature,C,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,transformer,,Temperature,C,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,transformer,,Temperature,C,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,transformer,,Temperature,C,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,transformer,,Temperature,C,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,transformer,,Temperature,C,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,transformer,,Temperature,C,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,transformer,,Temperature,C,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,transformer,,Temperature,C,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
