Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,transformer,,Temperature,C,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,transformer,,Temperature,C,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,transformer,,Temperature,C,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,transformer,,Temperature,C,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,transformer,,Temperature,C,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,transformer,,Temperature,C,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,transformer,,Temperature,C,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,transformer,,Temperature,C,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,transformer,,Temperature,C,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
