Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,transformer,,Temperature,C,12.4
