Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.12
