Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,231.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,17.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,25.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
