Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,27.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
