Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,119.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,44.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,42.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,32.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,139.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,48.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,46.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
