Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,44.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,37.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,27.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
