Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,25.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
