Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
