Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,44.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,35.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
