Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,25.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
