Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,37.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
