Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,134.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,39.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
