Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,transformer,,Temperature,C,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,transformer,,Temperature,C,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
