Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
