Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
