Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
