Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,31.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
