Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,21.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.13
