Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
