Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
