Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
