Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,232.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,18.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,37.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,22.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.06
