Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,31.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,29.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,35.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
