Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,31.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
