Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
