Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
