Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
