Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,transformer,,Temperature,C,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,33.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
