Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,14.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,transformer,,Temperature,C,16.6
