Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,transformer,,Temperature,C,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,20.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,22.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
