Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,transformer,,Temperature,C,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
