Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
