Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,transformer,,Temperature,C,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
