Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,transformer,,Temperature,C,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,transformer,,Temperature,C,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
