Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
