Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
