Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,transformer,,Temperature,C,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,transformer,,Temperature,C,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,transformer,,Temperature,C,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,transformer,,Temperature,C,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,11.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-14T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
