Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
