Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,31.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,24.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.71
