Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,25.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,transformer,,Temperature,C,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,transformer,,Temperature,C,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
