Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,114.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,41.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,33.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,143.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,49.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,42.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
