Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.64
