Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,transformer,,Temperature,C,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,transformer,,Temperature,C,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,transformer,,Temperature,C,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,transformer,,Temperature,C,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,transformer,,Temperature,C,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,transformer,,Temperature,C,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
