Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,transformer,,Temperature,C,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,transformer,,Temperature,C,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,transformer,,Temperature,C,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
