Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,transformer,,Temperature,C,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,transformer,,Temperature,C,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,transformer,,Temperature,C,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,transformer,,Temperature,C,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,transformer,,Temperature,C,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
