Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,25.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
