Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,6.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,transformer,,Temperature,C,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
