Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,transformer,,Temperature,C,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,transformer,,Temperature,C,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
