Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,transformer,,Temperature,C,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
