Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,transformer,,Temperature,C,16.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,transformer,,Temperature,C,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
