Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,10.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
