Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.2
