Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,21.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,transformer,,Temperature,C,18.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
