Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
