Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,transformer,,Temperature,C,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,transformer,,Temperature,C,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,transformer,,Temperature,C,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,transformer,,Temperature,C,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,transformer,,Temperature,C,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,transformer,,Temperature,C,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,transformer,,Temperature,C,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,232.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,transformer,,Temperature,C,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
