Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,transformer,,Temperature,C,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,transformer,,Temperature,C,15.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
