Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,123.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,17.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,17.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,21.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,31.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,17.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
