Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,17.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.11
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,8.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,18.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,18.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,18.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
