Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.08
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,19.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,19.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,19.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.87
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,30.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.23
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.21
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,19.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.96
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.31
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,19.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,30.07
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.42
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,19.0
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.32
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,28.91
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.7
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.53
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
853695,ST GEORGES AVE - TUNSTALL,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
